Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.47
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,19.68
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.12
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,24.36
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,25.37
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,17.99
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,21.73
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,23.02
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.91
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,15.5
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,13.44
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,19.56
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,21.75
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,24.5
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,24.26
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,15.99
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,14.39
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,22.05
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,21.97
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,24.96
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,29.75
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.78
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,19.35
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,23.34
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,27.8
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,18.86
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,22.52
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,29.85
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,21.79
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,19.9
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,25.21
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,1.98
