Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,16.38
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,20.55
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,29.57
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,10.37
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,20.93
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,18.77
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.54
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,13.05
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,10.47
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,27.18
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,110.4
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,23.07
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,20.38
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,35.38
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,13.76
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,22.21
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.79
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,28.84
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,11.2
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.41
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,20.38
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,31.18
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,26.66
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,20.67
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,21.45
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,34.44
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,24.28
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,18.46
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,23.59
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,32.22
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,27.17
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,110.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
