Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,34.62
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,15.01
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,28.57
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.87
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,22.48
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,25.49
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,35.22
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,15.54
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,13.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,24.75
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.3
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,26.15
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,32.56
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,10.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,23.71
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,98.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,31.71
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,27.44
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,113.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,19.52
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,35.28
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,13.57
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,29.1
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,117.4
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,253.12
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,21.34
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,26.43
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,38.4
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,13.15
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,22.71
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.43
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,26.38
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,26.53
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,32.33
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
922304,GARTREE ROAD G292,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,15.1
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,21.68
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
