Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.4
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,24.12
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,26.53
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,30.55
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,17.79
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.39
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.36
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,25.41
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,29.29
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.67
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
922304,GARTREE ROAD G292,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,14.13
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,30.28
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,26.96
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,23.97
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
922304,GARTREE ROAD G292,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,15.37
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,19.91
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,28.26
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,27.84
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.37
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,15.1
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,16.04
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.18
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,23.75
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,25.24
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,26.23
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
922304,GARTREE ROAD G292,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,18.2
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,26.94
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,24.41
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,14.33
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,19.08
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.99
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,28.17
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
922304,GARTREE ROAD G292,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,13.1
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,20.34
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
