Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,18.77
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,25.78
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.42
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,13.98
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,18.01
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,21.25
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,25.41
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.27
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
922304,GARTREE ROAD G292,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,9.52
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,13.14
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,21.42
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,28.51
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
922304,GARTREE ROAD G292,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,24.78
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,33.52
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,14.31
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,24.33
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,14.43
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,25.31
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,32.85
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
922304,GARTREE ROAD G292,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,9.04
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,25.29
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,104.7
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.86
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,25.42
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,31.68
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,14.26
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,25.58
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,20.25
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,31.01
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,10.76
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,26.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,16.23
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,19.53
