Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,32.07
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,24.35
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,16.61
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,19.85
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,30.33
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,10.69
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,23.49
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,20.85
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,22.35
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,30.78
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,11.8
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,25.31
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,104.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,20.23
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,24.29
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,33.54
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,17.84
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,27.78
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,26.02
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,23.37
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,37.46
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,11.16
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,33.04
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,135.3
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,16.24
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,24.88
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,40.2
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
922304,GARTREE ROAD G292,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,12.35
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,25.72
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,106.1
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,16.67
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,34.08
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,22.8
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,32.09
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,10.8
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,23.78
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,98.4
