Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,13.54
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,20.89
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,30.97
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,29.7
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,8.07
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,18.49
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.04
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,14.21
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,22.68
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,34.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,8.21
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,16.68
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,25.09
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,7.61
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,15.39
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,12.18
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.71
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,20.3
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,8.75
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,9.93
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,15.64
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,18.86
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,7.55
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,17.24
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,71.0
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,16.14
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,22.61
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,7.86
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
