Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,13.24
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.97
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,6.21
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,14.3
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,15.96
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,8.23
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.93
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,9.02
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,21.07
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,25.7
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,9.45
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,21.48
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.05
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,28.15
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,11.85
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,12.25
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,19.8
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,10.12
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,22.53
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,94.0
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,27.83
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,18.63
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,13.05
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
