Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.12
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.22
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,24.91
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
922304,GARTREE ROAD G292,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,13.79
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,13.68
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,18.86
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,34.66
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,25.96
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
922304,GARTREE ROAD G292,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,26.36
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,7.83
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,32.45
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
922304,GARTREE ROAD G292,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,13.3
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,23.18
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,11.95
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,28.47
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
922304,GARTREE ROAD G292,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,13.76
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,21.57
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,13.13
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,25.16
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,14.08
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,20.61
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.57
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,27.06
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,8.46
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,13.01
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,22.44
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,22.44
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
922304,GARTREE ROAD G292,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,11.05
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,22.43
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
