Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,26.9
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,12.45
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,13.68
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,25.08
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,19.42
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,29.95
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,12.31
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,15.02
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,10.71
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,35.54
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,26.96
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
922304,GARTREE ROAD G292,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,23.79
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,97.7
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,29.93
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.3
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
922304,GARTREE ROAD G292,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,13.66
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,20.48
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.11
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.31
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
922304,GARTREE ROAD G292,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,17.27
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,30.99
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
922304,GARTREE ROAD G292,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,23.31
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,17.06
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,39.56
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,27.64
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
922304,GARTREE ROAD G292,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,9.7
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,19.48
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,25.44
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,103.8
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,10.38
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
