Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,44.35
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,33.08
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,184.4
922304,GARTREE ROAD G292,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,12.19
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,1.9
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,20.56
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,13.7
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,13.57
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,22.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,12.34
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,14.36
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,22.08
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,20.04
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,13.76
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,14.02
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,18.4
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,25.44
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,23.54
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,13.88
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,13.34
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.42
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,23.16
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,12.49
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,21.72
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
922304,GARTREE ROAD G292,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,13.66
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,13.48
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,27.01
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
922304,GARTREE ROAD G292,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,12.24
