Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,13.39
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.44
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,12.31
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,27.13
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,22.9
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
922304,GARTREE ROAD G292,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,13.48
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,15.31
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,11.63
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,27.06
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,25.66
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
922304,GARTREE ROAD G292,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,20.38
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,11.96
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,26.64
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,29.08
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,26.04
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,28.78
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,14.39
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.4
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,25.68
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,7.82
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,18.12
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.42
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,16.07
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,14.17
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,19.46
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,16.33
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,25.15
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,27.19
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
922304,GARTREE ROAD G292,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,14.73
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,61.2
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
