Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,14.49
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,25.03
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.32
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,25.69
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.49
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,8.1
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,15.79
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.28
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,30.03
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.75
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,18.84
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,20.89
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.9
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,29.57
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
922304,GARTREE ROAD G292,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,7.61
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,20.1
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,15.35
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,29.53
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,30.46
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
922304,GARTREE ROAD G292,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,8.12
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,22.15
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,16.99
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.42
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,32.07
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
922304,GARTREE ROAD G292,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,19.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,24.36
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,32.76
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,34.32
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
922304,GARTREE ROAD G292,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,18.21
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,26.08
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
