Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,32.01
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,34.76
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
922304,GARTREE ROAD G292,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,12.34
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,28.12
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,114.2
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.86
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,21.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.29
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,36.04
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,13.69
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,17.74
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,30.07
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,31.14
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
922304,GARTREE ROAD G292,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,12.08
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,15.51
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,19.14
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.15
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,22.75
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.59
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,25.73
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
922304,GARTREE ROAD G292,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,9.96
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,18.18
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,16.88
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,20.45
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,31.04
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,23.41
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,30.11
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,24.77
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
922304,GARTREE ROAD G292,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,16.69
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,27.37
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,22.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
922304,GARTREE ROAD G292,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
