Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,17.97
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,29.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.58
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
922304,GARTREE ROAD G292,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,8.47
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,18.14
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,21.08
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,30.41
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,26.22
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
922304,GARTREE ROAD G292,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,16.81
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,23.82
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,27.85
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,17.6
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.69
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,20.55
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.53
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,26.17
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
922304,GARTREE ROAD G292,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,13.23
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,19.53
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,24.9
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,22.33
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,28.83
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,7.93
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,21.28
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,26.07
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,29.92
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,18.76
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.43
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,26.24
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,21.14
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,29.98
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,13.71
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
