Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,22.02
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,21.7
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,28.94
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,20.26
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,83.5
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.63
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,22.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,21.55
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.96
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,23.67
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,96.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,9.14
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,21.76
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,32.46
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,30.64
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
922304,GARTREE ROAD G292,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.68
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,25.56
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,35.48
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,23.86
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
922304,GARTREE ROAD G292,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,15.58
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,20.17
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,24.32
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,28.3
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,25.49
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,12.71
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,19.07
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,22.9
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.61
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,26.15
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,20.62
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,18.34
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,29.31
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,11.73
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,23.6
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,33.84
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
