Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,13.07
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,31.4
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,17.63
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,23.95
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,39.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.1
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,8.74
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,28.93
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,38.01
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,33.14
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,134.3
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.92
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,14.34
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,18.69
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,42.96
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.7
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,28.29
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,115.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,17.7
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,35.72
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,8.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,28.57
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,9.73
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,15.12
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,37.95
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,70.5
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,8.41
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,28.86
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,117.8
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,14.89
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,36.55
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,26.73
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,7.73
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,14.64
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.78
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,8.35
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,30.12
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,121.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.97
