Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,14.83
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,36.22
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,28.59
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,115.4
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,34.72
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,11.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,20.04
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,29.84
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,11.7
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,23.33
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,30.39
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,19.21
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,32.51
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.87
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.27
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,7.72
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,14.68
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,22.63
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,13.59
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,23.13
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,30.97
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,16.99
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,18.77
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
