Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,12.92
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,26.24
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,65.9
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,24.27
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,24.15
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,12.62
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,18.49
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,12.09
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,15.23
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,20.91
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,22.14
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,20.5
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,23.35
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,26.71
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,6.67
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,16.9
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.26
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,22.42
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,7.8
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,14.65
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,-0.52
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,17.3
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,15.02
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
