Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.67
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,21.43
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,15.46
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,24.03
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,22.92
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,15.5
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,19.92
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,24.02
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,25.59
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,22.44
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,81.4
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,12.88
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,28.66
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.71
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
922304,GARTREE ROAD G292,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,18.15
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,21.46
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,13.85
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,26.22
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,32.0
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,16.36
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,28.09
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,34.1
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
922304,GARTREE ROAD G292,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,13.35
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,57.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,8.77
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,35.89
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,25.65
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
922304,GARTREE ROAD G292,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.65
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,17.43
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,16.91
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.74
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
