Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,38.69
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.44
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
922304,GARTREE ROAD G292,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,16.81
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,28.33
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,33.04
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,16.64
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,32.63
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.23
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
922304,GARTREE ROAD G292,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.78
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,15.33
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,21.6
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,27.34
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.32
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
922304,GARTREE ROAD G292,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.67
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,16.54
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,17.89
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.27
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,29.84
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,26.84
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
922304,GARTREE ROAD G292,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.82
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,16.02
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,19.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,27.61
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,28.9
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,16.01
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,18.69
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,12.82
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,33.0
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.89
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
922304,GARTREE ROAD G292,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,9.35
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,82.9
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.52
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.57
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,32.95
