Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,28.16
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
922304,GARTREE ROAD G292,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,19.17
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,32.88
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,26.07
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
922304,GARTREE ROAD G292,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,21.09
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,20.73
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.02
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,32.01
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,36.83
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
922304,GARTREE ROAD G292,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.84
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,21.69
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,15.02
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.4
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,22.65
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
922304,GARTREE ROAD G292,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.02
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,22.84
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,15.23
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,32.97
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,22.66
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
922304,GARTREE ROAD G292,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.21
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,9.38
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,12.74
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,28.93
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.35
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,8.14
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,14.71
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,26.12
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,23.23
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.36
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,28.06
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.34
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,9.71
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,29.01
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,35.71
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
922304,GARTREE ROAD G292,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,13.39
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,99.2
