Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,9.15
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,28.46
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,33.48
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
922304,GARTREE ROAD G292,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,15.4
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,22.93
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,19.71
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,27.51
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,30.1
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
922304,GARTREE ROAD G292,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,7.77
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,14.67
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,20.55
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,26.35
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,28.94
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
922304,GARTREE ROAD G292,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.56
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,10.32
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,32.53
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
922304,GARTREE ROAD G292,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,7.76
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,15.9
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,14.76
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.55
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,25.32
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,21.47
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.04
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,6.05
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,15.63
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.44
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.8
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,31.04
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,24.21
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
922304,GARTREE ROAD G292,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.4
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,10.16
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.34
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.6
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,26.87
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,29.33
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,9.08
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,13.75
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,13.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
