Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.34
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,14.61
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,21.18
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,20.76
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.74
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.37
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,8.33
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,24.3
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,7.85
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,28.72
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.58
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,17.34
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,14.69
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.42
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,25.44
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.48
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.97
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,18.54
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,18.49
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,8.65
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,25.47
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,24.73
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.96
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,6.7
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,20.28
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.47
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.8
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,9.43
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.23
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,29.42
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,14.17
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,20.65
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,85.7
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.47
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.7
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,16.87
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,28.27
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,19.12
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
922304,GARTREE ROAD G292,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.11
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,13.34
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
