Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,15.82
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,23.01
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,17.7
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,14.83
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.47
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,14.33
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,26.02
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.45
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,16.72
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.45
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,23.8
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.3
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,19.93
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,17.99
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.5
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,17.57
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,19.43
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.71
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,19.71
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,13.1
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.47
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,23.83
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,17.65
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.5
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,10.85
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,17.4
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.79
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,18.14
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,14.73
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
