Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.41
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,24.54
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,18.93
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,9.08
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,18.35
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,16.35
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,25.01
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.58
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.32
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,17.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,12.76
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.62
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.74
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,24.9
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,17.74
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,14.71
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,11.38
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.3
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,15.55
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
922304,GARTREE ROAD G292,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.72
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,16.67
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,24.15
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.93
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,7.14
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,24.11
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.59
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,14.97
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
