Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,9.45
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,22.41
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,16.26
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.54
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,13.69
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,22.54
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,16.91
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.73
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,14.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,13.51
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.42
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,21.77
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,17.14
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,6.21
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,13.18
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,22.96
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,19.57
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,13.46
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,14.65
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.39
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,17.62
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.49
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,12.07
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,16.19
