Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,14.3
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,21.44
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,13.17
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,11.49
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,18.8
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,6.27
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,21.95
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,20.34
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.86
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.81
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,10.07
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,14.79
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.13
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,9.48
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.23
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,9.41
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,11.85
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
