Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.85
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,6.58
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.68
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.01
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,18.37
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,9.29
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,8.88
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,12.45
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.78
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.4
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,9.66
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.85
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.71
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,16.55
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.43
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,8.77
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.18
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,15.22
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.97
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,12.42
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,10.42
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
