Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.77
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,19.45
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,13.43
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.99
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,17.13
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,21.64
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.35
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,9.52
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,23.5
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,13.67
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.94
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.72
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,10.56
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,10.71
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,15.46
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,22.28
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.05
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.36
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,20.21
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,16.78
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,10.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,9.71
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,19.63
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
