Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,16.76
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.84
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,16.61
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.8
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,21.98
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,6.67
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,14.84
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,14.93
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.05
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,10.99
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,13.78
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.79
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,15.23
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,13.66
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.66
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.21
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.88
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,7.49
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,9.68
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,16.41
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.5
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
