Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,13.81
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,19.47
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.46
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,11.63
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,17.05
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.45
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,20.36
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,26.68
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,8.68
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,19.77
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.42
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,15.44
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.98
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.34
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,16.26
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,28.45
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,115.9
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.39
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,36.61
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,24.18
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.34
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,19.12
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,19.58
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,31.73
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,22.61
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,14.69
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,22.35
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,29.8
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,8.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,12.34
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,24.27
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.77
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,21.12
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,33.25
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,24.67
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.31
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,21.36
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
