Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,15.53
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,27.04
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,19.32
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,26.87
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,37.04
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,8.32
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,15.4
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,26.93
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,37.53
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,8.58
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,16.53
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,27.71
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.21
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,19.22
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,28.58
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,36.9
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,14.84
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,26.88
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,110.4
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.21
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,24.88
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,27.43
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,34.39
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
922304,GARTREE ROAD G292,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,15.69
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,22.6
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.26
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,26.43
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,25.16
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,30.47
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,9.48
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,15.13
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,29.24
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,118.9
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.4
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.3
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,25.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,37.74
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,15.34
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,30.79
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,124.2
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.13
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,30.55
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,39.82
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
922304,GARTREE ROAD G292,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,13.99
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,31.91
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,128.6
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,2.16
