Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.42
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,23.66
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,27.54
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,40.81
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
922304,GARTREE ROAD G292,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,8.84
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,18.68
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.32
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.0
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,26.16
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,26.36
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,13.97
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,21.94
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.75
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,25.4
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,29.87
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,8.59
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,15.66
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,29.33
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,118.5
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.68
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,22.29
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,27.73
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,36.95
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
922304,GARTREE ROAD G292,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.19
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.57
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,19.39
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,26.51
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,31.47
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,12.34
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,24.72
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.16
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.07
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.63
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,23.2
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,23.24
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,33.53
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,7.68
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,12.01
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,19.82
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.14
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.5
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,22.08
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,29.28
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,8.22
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
