Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.13
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.75
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.32
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,28.91
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,17.39
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.12
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,27.13
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,26.93
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,28.08
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
922304,GARTREE ROAD G292,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,11.2
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,21.4
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,87.5
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,15.22
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.1
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.94
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.66
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,30.86
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
922304,GARTREE ROAD G292,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.12
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.19
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,32.67
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
922304,GARTREE ROAD G292,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,9.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,27.92
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.11
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,23.39
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,36.28
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,9.3
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,32.07
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,129.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.09
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.94
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,23.17
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,40.43
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,28.26
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,114.0
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.13
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,21.22
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,36.82
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,8.83
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,34.16
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,137.2
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
