Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.16
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,19.86
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,44.51
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,31.22
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,126.0
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.19
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,21.33
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.12
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,41.29
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,9.39
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,11.81
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,29.1
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,117.6
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,41.07
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,8.52
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,11.81
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,36.38
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,149.0
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.26
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,43.93
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,180.3
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,33.33
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,136.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,24.72
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,22.37
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,41.49
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
922304,GARTREE ROAD G292,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,8.68
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,27.35
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,112.0
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,23.26
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,22.66
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,33.4
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,27.16
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,21.56
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,22.55
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,35.77
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,8.42
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,12.74
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,28.21
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.4
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
