Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.0
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.74
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,36.46
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,31.44
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,127.7
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.4
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,20.61
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,25.59
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,38.17
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,29.37
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,119.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.39
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,19.17
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,35.42
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,12.67
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,24.94
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.4
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,18.81
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,30.24
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,13.65
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,29.23
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,119.4
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.39
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,24.75
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,35.77
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,29.08
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,118.3
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,20.1
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,21.33
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,34.0
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,29.26
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,119.2
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,18.51
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,22.23
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,36.12
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
922304,GARTREE ROAD G292,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,26.93
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.43
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,24.66
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,21.28
