Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,32.98
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,5.89
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,28.81
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,23.9
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,35.89
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,8.93
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,28.82
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.5
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,17.38
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,18.34
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,34.38
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,26.84
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.9
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,18.7
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,18.73
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,32.04
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,29.51
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,119.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,23.57
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.51
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,13.68
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,31.53
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,127.2
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.54
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.5
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,37.54
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,8.62
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,13.7
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,26.14
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.2
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,18.23
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,29.75
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,32.67
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
922304,GARTREE ROAD G292,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,20.26
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.1
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,25.76
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
922304,GARTREE ROAD G292,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,27.63
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,113.5
