Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.49
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,14.39
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,24.7
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.64
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,13.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,26.95
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,19.9
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,27.85
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,34.18
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,18.16
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,25.99
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,107.3
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.44
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.1
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.29
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,31.29
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,33.12
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,20.47
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.42
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,19.9
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,30.45
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.76
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
922304,GARTREE ROAD G292,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,19.8
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,28.62
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
922304,GARTREE ROAD G292,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,15.79
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.39
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,19.6
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,19.75
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.42
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,22.74
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,8.69
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,14.55
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,19.5
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,30.79
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,22.2
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
922304,GARTREE ROAD G292,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.53
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,12.2
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,20.54
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
