Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.1
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,16.52
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,26.32
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,15.47
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,18.68
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,13.93
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.17
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.5
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,18.19
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,36.93
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.53
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
922304,GARTREE ROAD G292,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,15.05
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,20.29
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,85.7
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.14
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,20.59
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,33.16
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,27.82
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
922304,GARTREE ROAD G292,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,15.23
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,16.47
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.58
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.14
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.5
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,18.55
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,24.21
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,31.99
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,16.44
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.14
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.4
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,21.35
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,23.79
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,24.8
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,16.9
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,20.13
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.16
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,27.96
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,24.79
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,13.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,19.37
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,23.57
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,81.3
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.18
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.0
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,28.69
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,33.5
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,30.06
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
922304,GARTREE ROAD G292,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,8.92
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,20.85
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,22.47
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
