Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.16
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.0
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,28.59
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,42.81
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,34.85
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,177.4
922304,GARTREE ROAD G292,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,22.37
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,27.27
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.8
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.21
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.7
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,25.37
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,46.14
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,34.27
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
922304,GARTREE ROAD G292,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.91
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,22.64
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,22.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.23
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.5
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,22.07
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,36.82
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,27.66
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
922304,GARTREE ROAD G292,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,22.46
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,21.75
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,94.2
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.4
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,17.49
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,36.09
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,26.79
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
922304,GARTREE ROAD G292,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,8.19
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,20.97
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,18.25
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.3
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,21.24
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,31.66
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,24.33
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
922304,GARTREE ROAD G292,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.67
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,24.22
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,20.88
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.3
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,17.45
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,33.82
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,26.19
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
922304,GARTREE ROAD G292,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,22.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.34
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.1
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,19.68
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,34.94
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
922304,GARTREE ROAD G292,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,24.03
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,26.81
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,110.9
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.0
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
