Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,21.5
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,37.09
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,32.78
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
922304,GARTREE ROAD G292,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,8.28
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,26.23
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,28.19
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.0
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,17.47
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,40.06
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,32.71
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.1
922304,GARTREE ROAD G292,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.3
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,28.63
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,116.9
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,19.1
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,34.81
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,34.46
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
922304,GARTREE ROAD G292,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,23.43
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,21.19
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.37
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,19.4
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.78
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,35.92
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,26.39
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
922304,GARTREE ROAD G292,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,9.43
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,17.35
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,19.9
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,30.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,30.79
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
922304,GARTREE ROAD G292,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.4
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,19.25
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.38
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,19.7
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,32.38
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.77
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
922304,GARTREE ROAD G292,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.79
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,20.82
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,15.35
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.74
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.32
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,19.9
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,20.98
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,33.48
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
922304,GARTREE ROAD G292,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,13.71
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,16.35
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,78.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.29
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,20.2
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,21.89
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,30.29
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,23.04
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
922304,GARTREE ROAD G292,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.91
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,10.42
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,19.3
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,15.98
