Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,80.8
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,20.3
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,15.38
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,29.3
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,23.39
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
922304,GARTREE ROAD G292,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.95
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,10.97
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,19.11
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,20.3
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,18.38
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,26.94
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,23.55
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.56
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.37
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.4
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.13
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,20.5
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
922304,GARTREE ROAD G292,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.07
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,20.57
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,17.43
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.4
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,14.36
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,28.74
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,23.5
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
922304,GARTREE ROAD G292,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,7.61
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,19.13
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,12.92
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.43
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,21.0
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.13
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,26.98
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.88
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
922304,GARTREE ROAD G292,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,19.47
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,11.27
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.48
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,20.33
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,26.99
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,17.14
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,10.21
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,14.45
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,21.09
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.59
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,11.42
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,15.93
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,12.79
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
