Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,11.9
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.39
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.02
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.72
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,17.26
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,17.83
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.94
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,24.64
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
922304,GARTREE ROAD G292,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,13.02
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,19.14
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,15.96
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,22.01
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.5
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,20.58
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,24.93
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.51
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
922304,GARTREE ROAD G292,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,10.99
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,19.56
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,81.3
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,15.87
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,21.65
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,23.81
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.51
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,10.16
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,15.24
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,16.89
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.01
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,22.25
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,22.37
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.54
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,14.47
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,19.5
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
