Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,15.48
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,25.02
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,11.07
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,14.49
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,21.98
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.26
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,26.05
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.95
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,9.69
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,15.28
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,17.01
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,22.92
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.91
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
922304,GARTREE ROAD G292,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.51
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,17.45
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.76
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,21.72
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,15.57
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,16.25
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.34
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,14.67
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,19.74
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
922304,GARTREE ROAD G292,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,14.4
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,22.77
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,20.9
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,9.82
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,17.32
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,18.12
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.49
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,13.01
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,25.28
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,9.18
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,16.37
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
