Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,13.07
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,23.17
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,20.33
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,15.92
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,21.71
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
922304,GARTREE ROAD G292,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.99
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.4
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.87
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,25.36
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,21.52
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.5
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,14.06
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,16.94
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,23.2
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.39
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
922304,GARTREE ROAD G292,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,9.93
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.72
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,24.91
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,24.14
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,16.29
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,20.98
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,14.12
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,23.24
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,24.77
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,15.64
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,22.51
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.92
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,22.65
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,28.73
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,20.63
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.1
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
