Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,14.99
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,22.98
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,26.61
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,15.42
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,20.12
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,23.38
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,24.32
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,15.23
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,20.55
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,14.11
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,22.88
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,24.42
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,15.22
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,17.48
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.1
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.48
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,15.65
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,21.26
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,22.3
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,13.9
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,22.5
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.89
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,9.92
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,16.07
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.72
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,12.17
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,16.89
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.52
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,14.47
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,22.48
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.92
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.04
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,9.4
