Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,15.93
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.85
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,13.58
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,22.31
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,23.99
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,15.74
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.47
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,13.23
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,23.51
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,23.46
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,14.69
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,18.2
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.32
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,14.21
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,25.72
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,25.91
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,11.85
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,14.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,17.58
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.92
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,15.93
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,25.94
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,23.53
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,12.73
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,17.27
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,29.76
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.71
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
922304,GARTREE ROAD G292,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,12.32
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,15.31
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,16.63
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,29.0
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.26
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
922304,GARTREE ROAD G292,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.29
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,15.09
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,17.23
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.81
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,26.22
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,21.86
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,16.93
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,17.49
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
