Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.8
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,28.71
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,22.03
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
922304,GARTREE ROAD G292,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,20.08
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.39
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,30.92
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
922304,GARTREE ROAD G292,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.79
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,17.8
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,31.25
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,23.16
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,18.19
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,17.47
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,25.64
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,22.33
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,24.68
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,23.33
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.83
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,17.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.74
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,25.32
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.24
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,14.88
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,17.7
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,17.02
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,24.39
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.26
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,14.26
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
