Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,17.24
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,23.64
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.01
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,12.84
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,25.89
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,13.15
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,23.44
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,16.71
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,10.41
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,12.79
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.01
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,17.76
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,22.84
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.75
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,16.25
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.91
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,21.59
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,24.36
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,13.39
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.77
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.05
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,21.83
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,21.53
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
922304,GARTREE ROAD G292,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,7.44
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,13.88
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
