Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.7
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.34
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,21.53
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,61.0
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,24.33
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,8.72
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,15.17
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.9
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,25.12
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.47
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
922304,GARTREE ROAD G292,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,18.96
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.0
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,21.69
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.5
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,26.43
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,9.62
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,21.94
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,24.93
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,28.63
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,10.33
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.3
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,26.98
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,23.5
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,24.07
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,16.99
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.26
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,23.8
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,7.97
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,13.54
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.5
