Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,23.3
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
922304,GARTREE ROAD G292,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,9.03
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,25.03
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.6
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.54
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,23.33
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,25.75
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,31.45
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,8.27
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,20.05
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,26.99
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
922304,GARTREE ROAD G292,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,14.54
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,21.12
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.9
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,23.66
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.35
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,14.61
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,23.26
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,93.9
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.29
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,27.97
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,28.81
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.11
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
922304,GARTREE ROAD G292,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,15.14
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,22.54
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,91.4
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.46
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.84
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,30.13
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.82
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
922304,GARTREE ROAD G292,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,10.96
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,15.76
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,21.28
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,31.88
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.44
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
922304,GARTREE ROAD G292,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,10.4
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,22.06
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,20.92
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,29.56
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,30.32
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
