Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,9.95
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,12.96
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,25.18
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,30.86
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,33.17
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
922304,GARTREE ROAD G292,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,12.56
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,21.75
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,22.43
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,29.22
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,30.39
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
922304,GARTREE ROAD G292,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,9.7
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,22.65
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,22.44
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,30.08
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.95
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
922304,GARTREE ROAD G292,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,25.88
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,32.15
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,36.74
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
922304,GARTREE ROAD G292,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,22.84
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,27.5
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,31.45
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
922304,GARTREE ROAD G292,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,10.96
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,24.16
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.11
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,23.16
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,25.33
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,31.25
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,9.15
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,13.6
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,25.53
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,103.5
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,1.49
