Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,23.8
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,25.94
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.19
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,22.0
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,29.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.83
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
922304,GARTREE ROAD G292,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,14.88
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,22.79
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,14.85
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,32.33
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,28.65
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
922304,GARTREE ROAD G292,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,14.55
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,26.37
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.12
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,30.19
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,34.24
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,14.69
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,29.97
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,120.9
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,16.27
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,30.5
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,35.92
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.28
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,15.69
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,32.55
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,130.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,13.75
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,33.22
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,37.84
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
922304,GARTREE ROAD G292,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.1
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,9.91
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,33.12
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,133.7
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,17.72
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,29.75
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,38.27
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
922304,GARTREE ROAD G292,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,9.81
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,11.95
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,33.32
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,134.7
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
