Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,31.18
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,39.61
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
922304,GARTREE ROAD G292,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,9.2
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,30.48
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,124.1
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.39
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,15.57
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,30.42
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.33
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
922304,GARTREE ROAD G292,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,22.63
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,92.5
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.93
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,17.68
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,33.31
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,38.13
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
922304,GARTREE ROAD G292,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,9.89
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,15.06
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,23.17
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.82
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,35.38
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,31.87
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
922304,GARTREE ROAD G292,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,9.62
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.62
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,19.28
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,31.56
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,30.57
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
922304,GARTREE ROAD G292,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,7.06
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,23.61
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,33.03
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,23.28
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.87
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,32.96
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,23.72
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
