Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,25.72
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,31.38
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
922304,GARTREE ROAD G292,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,9.05
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,23.23
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,95.1
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,24.9
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.07
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
922304,GARTREE ROAD G292,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,20.34
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,8.15
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,26.41
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.5
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
922304,GARTREE ROAD G292,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.61
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,5.86
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,7.82
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,17.56
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,18.2
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,25.48
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,18.31
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,17.46
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.04
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,8.52
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,15.34
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,20.65
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,23.31
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,7.85
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,18.46
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,76.5
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
