Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.7
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,20.1
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,24.68
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,7.4
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,16.89
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.7
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.98
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,19.82
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,23.34
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,15.31
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.67
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,7.97
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,10.61
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.71
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,19.35
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
922304,GARTREE ROAD G292,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,16.07
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,18.04
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,27.39
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
922304,GARTREE ROAD G292,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,10.07
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,17.16
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,8.75
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,21.33
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,22.3
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,19.23
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,21.52
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,24.45
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,8.06
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,10.79
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.7
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.35
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,21.77
