Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
922304,GARTREE ROAD G292,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,11.8
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,20.2
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,24.22
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,25.86
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,17.58
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,25.06
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,19.52
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.9
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.11
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,19.14
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,24.26
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
922304,GARTREE ROAD G292,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,24.33
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.1
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,29.81
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,24.79
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.2
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,29.63
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,23.31
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,95.1
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.5
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,28.18
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,8.95
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,24.43
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.3
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,18.84
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,29.85
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,11.92
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,26.96
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,111.9
