Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.4
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,28.05
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,32.45
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,23.53
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.7
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,9.05
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.26
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
922304,GARTREE ROAD G292,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,25.79
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,21.49
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,33.17
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
922304,GARTREE ROAD G292,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,20.68
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,8.29
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,20.85
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,30.89
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,8.93
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,24.76
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,12.93
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,20.17
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,33.83
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,22.82
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.9
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.75
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,37.24
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,24.76
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,31.87
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,7.85
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,27.93
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
