Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,12.62
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,20.86
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,35.86
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,22.89
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.43
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,29.84
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,10.37
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,24.7
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,100.3
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,24.63
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,32.59
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,25.18
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.37
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,22.9
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,34.95
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,21.59
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,24.68
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,30.47
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
922304,GARTREE ROAD G292,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,22.15
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,14.3
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.6
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,28.9
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,31.09
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
922304,GARTREE ROAD G292,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,7.92
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,17.04
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.05
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.92
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,25.18
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,23.0
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.45
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
