Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.9
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,9.32
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,19.17
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,35.59
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,14.23
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.6
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,23.69
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
922304,GARTREE ROAD G292,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,9.06
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.6
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,14.04
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,20.74
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,21.47
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.3
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,11.31
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.59
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,15.98
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,14.95
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.18
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,20.68
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,21.99
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,26.01
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,11.41
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,18.45
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,19.74
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,25.3
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,9.17
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,17.38
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
