Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,24.81
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,20.25
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,82.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.94
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,20.43
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,30.59
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,18.9
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,21.11
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,27.25
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,8.14
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,21.34
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,24.7
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,29.82
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
922304,GARTREE ROAD G292,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,19.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.7
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,26.09
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,25.29
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,22.03
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,11.34
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,19.12
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,21.41
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.52
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
