Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.76
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,21.14
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,9.95
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,13.52
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,18.18
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,22.86
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,24.85
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
922304,GARTREE ROAD G292,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,12.43
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,17.84
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.64
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,20.18
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,24.67
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.04
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,13.17
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,21.28
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,22.57
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,23.72
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,14.4
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,16.26
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.2
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,19.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,23.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,23.6
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,13.89
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,16.98
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,59.5
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,17.83
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,22.19
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,22.88
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,18.09
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,19.13
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.39
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,20.4
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,25.88
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.04
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,17.13
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,18.0
