Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,32.28
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
922304,GARTREE ROAD G292,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,14.27
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,11.99
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,23.93
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,13.22
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,22.24
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,20.2
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,16.64
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,15.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,26.82
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,22.94
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,24.46
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,18.58
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,13.34
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.05
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,14.11
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,14.76
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.72
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,7.55
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,13.06
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
